Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,transformer,,Temperature,C,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,8.0,N Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,transformer,,Temperature,C,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,8.0,N Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,transformer,,Temperature,C,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,8.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,transformer,,Temperature,C,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,8.0,N Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,65.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,transformer,,Temperature,C,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,8.0,N Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,8.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
