Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,8.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,106.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,8.0,N Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,119.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,8.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,119.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,8.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,8.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,96.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,8.0,N Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,transformer,,Temperature,C,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
