Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,8.0,N Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,8.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,56.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,8.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,71.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,8.0,N Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,70.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,80.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,8.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,8.0,N Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,81.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,8.0,N Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.64
