Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,87.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,8.0,N Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,123.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,85.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,8.0,N Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,93.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,72.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,84.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,8.0,N Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,87.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,8.0,N Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,93.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-20.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,88.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,8.0,N Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,101.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,85.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,8.0,N Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,95.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
