Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,89.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,62.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,101.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,90.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,8.0,N Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,91.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,8.0,N Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,106.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,84.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,92.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,8.0,N Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,108.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,85.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-19.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,63.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,98.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,94.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-19.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,95.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,104.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,8.0,N Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,105.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.6
