Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,8.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,93.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,72.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,8.0,N Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,95.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,8.0,N Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,86.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,8.0,N Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,92.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,8.0,N Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,89.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,8.0,N Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
