Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,8.0,N Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,86.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,8.0,N Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,8.0,N Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,74.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,8.0,N Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,8.0,N Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,8.0,N Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,8.0,N Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
