Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,8.0,N Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,8.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,8.0,N Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,8.0,N Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,8.0,N Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,8.0,N Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
