Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-3.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,8.0,N Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,62.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,8.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,53.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,8.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,8.0,N Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,8.0,N Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,8.0,N Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.74
