Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,8.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,8.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,8.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,71.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,8.0,N Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,70.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,8.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,8.0,N Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,8.0,N Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
