Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,transformer,,Temperature,C,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,8.0,N Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,transformer,,Temperature,C,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,59.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,8.0,N Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,62.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,8.0,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,8.0,N Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,8.0,N Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,8.0,N Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
