Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,8.0,N Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,8.0,N Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,8.0,N Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,8.0,N Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,8.0,N Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,8.0,N Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,8.0,N Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
