Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,149.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,8.0,N Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,55.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,8.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,8.0,N Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,8.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,transformer,,Temperature,C,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,8.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,transformer,,Temperature,C,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,8.0,N Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:10:00.000+00:00,feeder,8.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-23T06:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,50.7
