Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-21.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,80.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,19.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,8.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,80.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,79.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,20.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,8.0,N Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,82.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,20.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,8.0,N Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,84.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,86.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,8.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,82.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,81.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,8.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,108.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,76.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,8.0,N Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,94.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,121.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
