Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,101.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,86.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-21.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,90.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,8.0,N Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,84.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,8.0,N Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,95.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,83.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-20.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,87.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,8.0,N Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,109.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,82.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-23.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,92.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,72.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,111.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,94.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-20.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,94.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,106.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,96.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,92.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T18:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.62
