Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,8.0,N Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,65.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,8.0,N Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,8.0,N Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,65.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,8.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,8.0,N Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,8.0,N Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,8.0,N Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.9
