Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,8.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,8.0,N Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,79.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,8.0,N Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,8.0,N Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,8.0,N Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,101.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,8.0,N Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,8.0,N Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,60.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
