Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,transformer,,Temperature,C,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,8.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,110.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,transformer,,Temperature,C,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,8.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,111.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,transformer,,Temperature,C,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,8.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,transformer,,Temperature,C,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,8.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,8.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-14.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,110.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,8.0,N Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-24T01:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.34
