Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,86.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,8.0,N Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,93.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,127.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,86.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,8.0,N Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,91.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,84.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,87.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,8.0,N Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,100.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,82.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,84.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,8.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,8.0,N Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,81.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,8.0,N Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,82.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,84.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,8.0,N Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,92.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.59
