Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,87.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,8.0,N Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,90.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,92.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,53.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,8.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,66.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,92.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,8.0,N Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,94.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,83.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,62.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,81.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
