Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,66.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,8.0,N Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,108.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,73.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,73.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,8.0,N Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,92.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,73.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,8.0,N Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,89.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,8.0,N Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,74.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,8.0,N Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,98.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,8.0,N Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,95.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
