Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,67.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,8.0,N Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,91.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,65.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,8.0,N Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,67.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,8.0,N Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,62.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,8.0,N Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,8.0,N Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,91.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,8.0,N Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,93.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,8.0,N Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,93.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
