Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,111.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,transformer,,Temperature,C,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,8.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,108.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,transformer,,Temperature,C,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,8.0,N Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,104.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,transformer,,Temperature,C,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,8.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,8.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,8.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-14.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,108.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,8.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,101.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
