Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,transformer,,Temperature,C,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,8.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,8.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,8.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,8.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,8.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,8.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T00:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T00:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T00:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T00:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T00:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T00:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T00:50:00.000+00:00,feeder,8.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T00:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T00:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T00:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-25T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,9.4
