Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,8.0,N Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,19.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,8.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,80.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,58.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,8.0,N Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,72.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,8.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,8.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,66.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,8.0,N Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,95.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,8.0,N Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,105.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
