Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,70.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,8.0,N Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,8.0,N Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,8.0,N Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,81.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,72.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,74.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,8.0,N Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,86.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,81.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,8.0,N Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,8.0,N Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
