Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:30:00.000+00:00,transformer,,Temperature,C,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,8.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,10.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,transformer,,Temperature,C,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,8.0,N Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,transformer,,Temperature,C,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,8.0,N Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,transformer,,Temperature,C,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,8.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,8.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,8.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:20:00.000+00:00,feeder,8.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-26T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.7
