Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,8.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,8.0,N Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,8.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,8.0,N Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,8.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,62.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,8.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,8.0,N Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,86.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.08
