Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,65.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,8.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,62.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,69.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,8.0,N Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,86.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,8.0,N Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,91.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,8.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,70.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,8.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,64.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,8.0,N Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,64.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T20:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.76
