Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,88.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,18.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,8.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,89.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,86.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,19.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,80.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,93.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,8.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,71.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,8.0,N Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,72.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,18.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,8.0,N Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,105.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,72.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,113.8
