Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,8.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,8.0,N Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,8.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,71.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,8.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,8.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,8.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,71.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:00:00.000+00:00,feeder,8.0,N Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.0
