Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,8.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,8.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,8.0,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,101.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,8.0,N Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-14.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,8.0,N Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,97.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,8.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,96.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,8.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,111.8
