Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,8.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,8.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,8.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,8.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,8.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,8.0,N Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,8.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
