Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,8.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,8.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,50.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,8.0,N Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,8.0,N Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,8.0,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,8.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T23:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T23:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T23:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T23:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T23:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T23:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T23:50:00.000+00:00,feeder,8.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T23:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T23:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T23:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.0
