Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,8.0,N Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,8.0,N Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,64.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,8.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,57.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,8.0,N Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,8.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,66.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,8.0,N Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,72.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,66.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,74.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:40:00.000+00:00,feeder,8.0,N Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.8
