Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,69.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,8.0,N Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,66.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,8.0,N Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,78.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,94.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,80.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,82.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,19.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,8.0,N Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,79.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,101.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,71.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,84.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,8.0,N Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,107.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,72.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,76.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,81.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,8.0,N Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,98.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,8.0,N Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,101.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,75.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,81.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:30:00.000+00:00,feeder,8.0,N Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,104.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.5
