Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,94.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,110.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,94.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,83.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,23.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,8.0,N Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,112.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,99.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,59.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,86.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,89.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,8.0,N Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,72.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,100.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,80.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,23.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,8.0,N Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,95.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,8.0,N Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,101.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,104.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,8.0,N Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,8.0,N Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,82.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
