Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,76.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,8.0,N Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,8.0,N Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,74.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,8.0,N Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,70.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,8.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,8.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,8.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,8.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
