Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,8.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,8.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,8.0,N Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,8.0,N Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,8.0,N Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,8.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,57.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,108.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
