Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,8.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,8.0,N Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,transformer,,Temperature,C,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,8.0,N Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,72.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,8.0,N Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,8.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,8.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,60.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,8.0,N Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
