Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,8.0,N Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,62.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,8.0,N Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,53.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,8.0,N Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,8.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,8.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,59.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,8.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.0
