Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,8.0,N Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,8.0,N Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,8.0,N Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,8.0,N Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,8.0,N Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,71.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,transformer,,Temperature,C,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,8.0,N Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,72.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,transformer,,Temperature,C,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,8.0,N Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
