Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,107.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,8.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,106.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,8.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,111.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,8.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-16.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,113.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,8.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-14.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,8.0,N Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,8.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,100.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
