Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,95.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,19.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,28.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,80.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,118.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,90.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-20.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,99.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,28.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,8.0,N Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,74.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,122.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,81.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-19.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,93.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,18.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,8.0,N Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,78.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,117.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,87.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,8.0,N Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,70.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,106.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,19.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,8.0,N Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,81.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,100.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,8.0,N Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,70.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,107.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
