Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,8.0,N Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,106.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-3.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,8.0,N Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,107.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,8.0,N Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,98.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,8.0,N Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,94.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,8.0,N Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,8.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,8.0,N Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
