Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,68.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,8.0,N Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,8.0,N Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,86.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,75.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,8.0,N Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,8.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,8.0,N Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,8.0,N Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T10:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T10:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T10:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T10:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T10:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T10:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T10:50:00.000+00:00,feeder,8.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T10:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T10:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T10:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.29
