Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:50:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,8.0,N Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,8.0,N Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,8.0,N Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,8.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,8.0,N Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,8.0,N Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,70.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:40:00.000+00:00,feeder,8.0,N Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,74.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-01T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.3
