Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,8.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,transformer,,Temperature,C,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,8.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,transformer,,Temperature,C,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,59.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,8.0,N Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,transformer,,Temperature,C,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,56.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,8.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,transformer,,Temperature,C,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,70.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,8.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,106.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,82.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,8.0,N Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,84.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,62.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,86.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,8.0,N Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,82.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
