Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,88.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,8.0,N Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,102.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,93.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,86.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,8.0,N Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,91.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,83.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,83.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,88.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,102.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,80.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,8.0,N Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,70.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,110.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,81.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,81.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,8.0,N Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,110.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,81.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,84.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,19.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,8.0,N Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,82.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,98.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,85.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,85.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,80.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,107.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,84.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
