Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,8.0,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,8.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,8.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,8.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,8.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,8.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,8.0,N Current (RMS),A,14.8
