Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,8.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,93.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,8.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,43.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,8.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,8.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,8.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,transformer,,Temperature,C,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,8.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
