Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,74.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,115.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,85.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,70.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,110.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,88.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,53.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,135.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,88.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,181.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,18.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,8.0,N Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,75.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,103.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,91.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,118.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,94.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,162.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,8.0,N Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,72.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,92.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,8.0,N Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,70.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,8.0,N Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,68.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,101.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,8.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,66.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,51.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
