Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,82.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,8.0,N Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,8.0,N Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,8.0,N Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,82.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,8.0,N Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,81.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,80.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,8.0,N Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,8.0,N Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
