Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,8.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,8.0,N Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,81.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,8.0,N Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,74.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,8.0,N Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,89.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,8.0,N Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,89.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,8.0,N Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,64.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,8.0,N Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,103.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
