Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,64.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,8.0,N Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,90.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,8.0,N Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,92.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,8.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,103.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,55.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,8.0,N Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,8.0,N Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,8.0,N Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
