Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,8.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,67.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,28.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,8.0,N Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,118.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,8.0,N Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,113.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,8.0,N Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,104.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,8.0,N Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,70.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,8.0,N Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,68.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.88
