Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,8.0,N Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,80.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,8.0,N Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,8.0,N Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,108.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,89.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,83.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,8.0,N Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,8.0,N Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,89.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,109.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,19.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,8.0,N Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,81.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,94.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,80.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
