Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,8.0,N Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,95.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,80.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,8.0,N Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,106.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,64.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,8.0,N Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,62.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,93.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,65.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,74.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,8.0,N Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,98.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,70.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,70.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,8.0,N Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,98.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,67.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,8.0,N Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:10:00.000+00:00,feeder,8.0,N Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,94.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-04T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.54
