Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,73.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,8.0,N Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,73.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,8.0,N Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,81.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,65.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,76.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,8.0,N Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,77.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,8.0,N Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,69.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,75.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,8.0,N Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,107.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,69.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,8.0,N Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,82.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T20:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T20:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T20:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T20:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T20:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T20:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T20:50:00.000+00:00,feeder,8.0,N Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T20:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T20:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,90.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T20:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,86.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
