Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,71.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,28.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,8.0,N Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,120.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,92.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,8.0,N Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,114.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,96.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,28.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,8.0,N Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,119.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,79.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,8.0,N Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,114.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,81.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,8.0,N Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,113.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,75.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,8.0,N Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,105.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,66.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,73.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,8.0,N Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
