Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,8.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,103.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,8.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,8.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,8.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,8.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,8.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
