Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,8.0,N Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,8.0,N Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,8.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,8.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,50.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,8.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,8.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,8.0,N Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-05T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
