Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,8.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,8.0,N Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,8.0,N Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,8.0,N Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-3.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,8.0,N Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-3.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,8.0,N Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,8.0,N Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,80.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
