Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,8.0,N Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,83.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,60.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,8.0,N Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,82.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,8.0,N Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,8.0,N Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,82.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,8.0,N Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,8.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:10:00.000+00:00,feeder,8.0,N Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T12:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.5
